Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
450948,Vallards Lane Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
450948,Vallards Lane Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
