Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
450948,Vallards Lane Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
450948,Vallards Lane Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
450948,Vallards Lane Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
450948,Vallards Lane Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
450948,Vallards Lane Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
450948,Vallards Lane Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450948,Vallards Lane Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
450948,Vallards Lane Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
450948,Vallards Lane Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
