Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
450948,Vallards Lane Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
450948,Vallards Lane Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
450948,Vallards Lane Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
450948,Vallards Lane Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
450948,Vallards Lane Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
450948,Vallards Lane Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
450948,Vallards Lane Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
450948,Vallards Lane Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
450948,Vallards Lane Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
