Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
450948,Vallards Lane Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
450948,Vallards Lane Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
450948,Vallards Lane Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
450948,Vallards Lane Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
