Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.38
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.01
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.45
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.82
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
