Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.74
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.05
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.64
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
