Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.2
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.74
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.0
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
