Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
450948,Vallards Lane Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
450948,Vallards Lane Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
