Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.2
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
450948,Vallards Lane Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.7
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
