Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
