Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
