Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
450948,Vallards Lane Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
450948,Vallards Lane Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
450948,Vallards Lane Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
450948,Vallards Lane Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
