Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
450948,Vallards Lane Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
450948,Vallards Lane Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
450948,Vallards Lane Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
450948,Vallards Lane Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
450948,Vallards Lane Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.68
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
450948,Vallards Lane Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
450948,Vallards Lane Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
450948,Vallards Lane Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450948,Vallards Lane Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
450948,Vallards Lane Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
450948,Vallards Lane Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
450948,Vallards Lane Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
450948,Vallards Lane Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
