Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
450948,Vallards Lane Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
450948,Vallards Lane Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
450948,Vallards Lane Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
450948,Vallards Lane Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
450948,Vallards Lane Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
