Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
