Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.59
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.57
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.07
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
