Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.98
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.1
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.2
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
