Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
