Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
450948,Vallards Lane Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.6
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
450948,Vallards Lane Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.7
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.8
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
450948,Vallards Lane Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.9
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
450948,Vallards Lane Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.0
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.1
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.2
