Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.3
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.4
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.5
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.6
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.8
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.9
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,26.0
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.2
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.3
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.4
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,26.5
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
