Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,26.6
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,26.7
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.8
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.9
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.0
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,27.1
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,27.2
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
