Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
450948,Vallards Lane Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
450948,Vallards Lane Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
