Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
450948,Vallards Lane Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
450948,Vallards Lane Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
450948,Vallards Lane Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
450948,Vallards Lane Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
450948,Vallards Lane Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
450948,Vallards Lane Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
450948,Vallards Lane Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
450948,Vallards Lane Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
