Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
450948,Vallards Lane Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
450948,Vallards Lane Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
450948,Vallards Lane Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
450948,Vallards Lane Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
450948,Vallards Lane Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
450948,Vallards Lane Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
450948,Vallards Lane Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
450948,Vallards Lane Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
