Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
450948,Vallards Lane Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
