Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.57
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.21
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.49
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
