Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.53
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.2
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.05
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
