Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
