Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.3
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.4
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
450948,Vallards Lane Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
450948,Vallards Lane Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
