Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
450948,Vallards Lane Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.5
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
450948,Vallards Lane Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
