Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
450948,Vallards Lane Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
450948,Vallards Lane Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
450948,Vallards Lane Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
450948,Vallards Lane Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
450948,Vallards Lane Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
