Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
450948,Vallards Lane Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
450948,Vallards Lane Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
450948,Vallards Lane Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.31
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
