Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
450948,Vallards Lane Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
450948,Vallards Lane Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
450948,Vallards Lane Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
450948,Vallards Lane Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.17
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
450948,Vallards Lane Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
450948,Vallards Lane Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
450948,Vallards Lane Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
450948,Vallards Lane Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.48
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
450948,Vallards Lane Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
450948,Vallards Lane Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
450948,Vallards Lane Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
450948,Vallards Lane Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
