Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
450948,Vallards Lane Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
450948,Vallards Lane Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
450948,Vallards Lane Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
450948,Vallards Lane Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
450948,Vallards Lane Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
450948,Vallards Lane Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
450948,Vallards Lane Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
450948,Vallards Lane Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
