Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
450948,Vallards Lane Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.93
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
