Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.93
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.74
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.1
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.27
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.37
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
