Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
450948,Vallards Lane Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
