Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
450948,Vallards Lane Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
