Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
450948,Vallards Lane Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450948,Vallards Lane Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
450948,Vallards Lane Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
450948,Vallards Lane Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
