Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
450948,Vallards Lane Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
450948,Vallards Lane Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
450948,Vallards Lane Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
