Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
450948,Vallards Lane Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
450948,Vallards Lane Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
450948,Vallards Lane Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
450948,Vallards Lane Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
450948,Vallards Lane Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
450948,Vallards Lane Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
450948,Vallards Lane Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
450948,Vallards Lane Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
