Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
