Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.96
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
