Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
450948,Vallards Lane Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
450948,Vallards Lane Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
450948,Vallards Lane Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.98
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
