Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
450948,Vallards Lane Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
450948,Vallards Lane Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
450948,Vallards Lane Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
450948,Vallards Lane Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
450948,Vallards Lane Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
450948,Vallards Lane Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
