Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
