Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.6
