Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
450948,Vallards Lane Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
450948,Vallards Lane Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
450948,Vallards Lane Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
