Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
450948,Vallards Lane Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
450948,Vallards Lane Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
450948,Vallards Lane Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
450948,Vallards Lane Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
450948,Vallards Lane Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
450948,Vallards Lane Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
