Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
450948,Vallards Lane Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
450948,Vallards Lane Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.32
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
450948,Vallards Lane Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
450948,Vallards Lane Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
450948,Vallards Lane Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
450948,Vallards Lane Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
450948,Vallards Lane Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
450948,Vallards Lane Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
