Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.75
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
450948,Vallards Lane Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
450948,Vallards Lane Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
450948,Vallards Lane Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.9
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.6
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
