Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.22
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.64
