Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
450948,Vallards Lane Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
