Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
450948,Vallards Lane Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
450948,Vallards Lane Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.26
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
