Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
