Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
