Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
