Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
450948,Vallards Lane Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
450948,Vallards Lane Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
450948,Vallards Lane Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
450948,Vallards Lane Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
450948,Vallards Lane Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
450948,Vallards Lane Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
450948,Vallards Lane Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
