Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
450948,Vallards Lane Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
450948,Vallards Lane Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
450948,Vallards Lane Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
450948,Vallards Lane Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
450948,Vallards Lane Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
450948,Vallards Lane Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
450948,Vallards Lane Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
450948,Vallards Lane Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
