Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
450948,Vallards Lane Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
450948,Vallards Lane Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
