Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.31
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
