Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
