Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
