Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
450948,Vallards Lane Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
450948,Vallards Lane Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
450948,Vallards Lane Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
